Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,289.25
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,242.5
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,99.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,165.12
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.62
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,239.38
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,357.38
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,363.5
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,442.25
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.75
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,297.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,419.38
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.12
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93368
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81753
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.12
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,253.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,212.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,278.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,239.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,205.25
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,264.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.75
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,80.12
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,158.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,264.38
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,395.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.38
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,311.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,396.62
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,300.88
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,397.5
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87222
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,62.88
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.25
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,233.88
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,257.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.25
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,192.62
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,261.62
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,157.12
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,279.62
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,399.25
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,276.5
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,367.75
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,279.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,417.62
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89676
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,83.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.75
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,162.25
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,154.25
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.62
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,74.75
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,263.88
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,347.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,225.75
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,328.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,255.38
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,327.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.37
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90637
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92663
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85211
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,82.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,164.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,275.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,74.5
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,139.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,263.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,346.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,230.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,314.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,261.75
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,389.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.19
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93024
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86529
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,80.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.38
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
