Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,189.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,245.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,218.38
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,81.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,125.88
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,261.62
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,365.75
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,222.5
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,350.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,290.25
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,407.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89206
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93234
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86642
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,198.5
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,269.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,224.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,86.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,148.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,286.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,374.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,241.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,337.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,290.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,409.75
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.62
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92776
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94498
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84887
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.75
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,237.25
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,145.62
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,272.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,391.62
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,244.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,332.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,270.38
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,388.5
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.06
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86807
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,110.62
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,240.12
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,84.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,130.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,267.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,360.75
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,247.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,350.25
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,287.5
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,375.12
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85287
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,118.38
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,176.88
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,271.88
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.88
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.38
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,89.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,152.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.12
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,274.38
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,359.12
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,248.5
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,319.12
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,315.5
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,431.75
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.88
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94321
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83154
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,40.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.0
