Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,240.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.12
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,89.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,139.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,293.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,368.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,232.38
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,339.88
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,286.75
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,397.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.62
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.31
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.31
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88049
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,191.25
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,231.62
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,92.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,136.25
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,278.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,388.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,229.88
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,321.38
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.12
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,265.88
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,392.25
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95941
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8786
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,104.88
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,66.25
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,227.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.75
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,224.25
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.62
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,193.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,298.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.25
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,100.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,161.12
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.88
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,318.62
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,427.12
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,268.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,377.5
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,330.75
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,445.38
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84726
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,136.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,166.5
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,235.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.75
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.38
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,213.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,186.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,302.75
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,241.38
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.5
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,97.38
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,181.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,355.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,438.25
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.88
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,271.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,400.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,323.12
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,443.75
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.845
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,68.25
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.38
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,171.75
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,253.25
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,145.25
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,205.62
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,241.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.62
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,102.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,161.75
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,368.38
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,451.75
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,294.12
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,366.5
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,301.75
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,412.5
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87799
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,164.62
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,220.38
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.75
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
