Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.5
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.38
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,260.62
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.12
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,93.62
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,139.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.75
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,330.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,438.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.88
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,250.75
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,349.38
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,297.25
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,406.75
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8891
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,82.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,249.75
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,184.88
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,237.62
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,95.88
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,155.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,321.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,373.38
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,252.12
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,394.5
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,320.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,426.88
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.25
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95477
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94238
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84622
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,114.12
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,245.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,187.75
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,270.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.5
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,188.38
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,95.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,159.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,312.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,410.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,269.62
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,430.25
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,338.75
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,437.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.88
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.56
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84692
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,87.38
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,220.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.62
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,94.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,145.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,288.38
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,377.12
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,262.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,387.5
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,302.88
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,429.25
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85296
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,54.5
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.5
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,157.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,165.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.75
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,98.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,133.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.75
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,308.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,406.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,285.38
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,385.25
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,298.75
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,392.12
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.75
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93472
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84671
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,76.12
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.75
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
