Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,199.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,185.5
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,191.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,90.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,123.38
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,274.75
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,409.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,250.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,365.62
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,279.5
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,367.38
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83899
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,207.88
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.38
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,217.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.12
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.38
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,91.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,137.38
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,315.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,399.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,274.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,365.5
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,310.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,421.75
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.81
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.56
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94614
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83413
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,93.12
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,238.38
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.5
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,118.75
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,129.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,95.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,168.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,296.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,372.12
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,259.75
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,365.12
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,318.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,446.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82864
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,166.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,225.38
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.88
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,202.88
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.88
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,73.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,207.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.38
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.38
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.5
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,93.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,121.88
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,303.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,417.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,296.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,402.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,307.75
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,422.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.62
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.31
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82788
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,47.38
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.12
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,166.12
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,230.38
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,172.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,233.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.12
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,209.62
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,95.62
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,118.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,336.5
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,434.88
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,305.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,427.38
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.25
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,332.88
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,424.88
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.62
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93851
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82446
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.5
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,237.0
