Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,202.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,264.88
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,231.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,199.25
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,271.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.25
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,135.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.25
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,204.88
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,140.75
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,211.5
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.25
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,80.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,123.88
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,342.62
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,459.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,335.75
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,444.5
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.12
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,355.62
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,459.38
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.88
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84546
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,173.38
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,226.12
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.12
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,191.38
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,264.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,201.5
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.12
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,198.75
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,96.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,166.38
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,307.38
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,392.5
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,300.62
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,394.12
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.88
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,345.5
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,462.12
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83981
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,85.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,119.75
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,208.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,212.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,303.12
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,241.5
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,194.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,194.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,107.62
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,184.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.62
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,339.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,447.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,293.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,372.88
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,372.62
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,493.25
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84955
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.25
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,183.25
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,272.38
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,194.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,261.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,219.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,293.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,258.38
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,62.5
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.75
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.12
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,87.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,139.62
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,359.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,502.75
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.12
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,324.75
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,450.88
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,371.38
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,483.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85284
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,89.25
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.38
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.5
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,204.62
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,259.25
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,226.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.88
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,133.5
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,200.12
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.12
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,94.25
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,138.38
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,317.5
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,438.88
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.38
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,301.25
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,432.88
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,347.62
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,469.25
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.75
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.75
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95102
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95099
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84537
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,40.25
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
