Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,266.25
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,159.5
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,236.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,204.62
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,253.38
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,226.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,185.38
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,198.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,98.38
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,148.62
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,341.5
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,462.75
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,290.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,417.75
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,359.88
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,443.12
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.38
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.31
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85339
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.88
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,254.38
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.12
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.38
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,185.88
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,214.25
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.25
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,186.88
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,90.62
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,143.62
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,355.5
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,446.12
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.38
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,289.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,402.5
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,342.75
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,453.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.19
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9364
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84347
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,37.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,175.75
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,261.38
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,208.38
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.75
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,219.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,185.62
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,252.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,133.38
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,196.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,85.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,184.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,373.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,465.88
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,280.25
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,410.88
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,342.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,441.38
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92081
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83145
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,170.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,237.25
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,187.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,263.75
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.88
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,88.25
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,166.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,291.25
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,437.12
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,291.88
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,385.5
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,339.25
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,475.62
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.12
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94229
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83459
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,290.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.5
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.5
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,216.25
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.5
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,91.25
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,141.38
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,309.38
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,422.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,269.75
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,477.25
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.38
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,294.88
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,429.12
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86383
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,70.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,200.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,118.88
