Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.25
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,217.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,357.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,286.12
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.75
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,204.25
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.88
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.62
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,102.5
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,218.88
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.88
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,308.88
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,419.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,396.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,531.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.12
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,293.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,413.62
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.849
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,118.75
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,77.75
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,201.5
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,308.88
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,245.12
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.5
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,206.38
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,221.62
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,199.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,88.12
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,161.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.12
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,307.88
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,440.12
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,334.62
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,511.62
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.88
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,283.75
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,388.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.25
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.06
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93307
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82986
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,128.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,88.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,226.62
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,290.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,253.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.62
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.75
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,93.88
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,150.25
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.12
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,300.25
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,395.62
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,349.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,456.88
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.25
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,288.62
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,406.88
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.44
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.37
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91647
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83871
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,126.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,253.75
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,220.12
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,296.75
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,256.75
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.88
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,213.75
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.88
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.75
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,182.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.75
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,94.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,152.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,304.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,433.12
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,356.88
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,466.38
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,309.5
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,400.25
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91952
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89996
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,47.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,131.38
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,276.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.62
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,208.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,312.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,252.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,135.25
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,91.62
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,161.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,332.25
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,482.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,346.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,488.88
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.38
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,297.75
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,421.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.56
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95978
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8631
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,162.38
