Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,102.12
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,224.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,228.25
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,326.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,266.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.88
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.25
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.12
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,210.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,140.25
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,220.25
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,100.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,186.88
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,320.5
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,422.12
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.12
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,364.38
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,531.88
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,295.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,408.62
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84552
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,134.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,273.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,213.12
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,92.25
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,182.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,298.62
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,386.12
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,279.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,478.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.38
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,267.88
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,374.75
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.25
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8573
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,83.12
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,233.88
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,238.75
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.25
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,60.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.25
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,173.88
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,89.88
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,134.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,311.75
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,433.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,253.38
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,375.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,302.5
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,407.38
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83786
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,261.62
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.12
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,200.75
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,209.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,94.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,167.75
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.62
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,351.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,469.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.62
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,264.12
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,418.5
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,302.38
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,432.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84082
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,69.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.88
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,256.12
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.38
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.62
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,91.88
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,136.5
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,308.25
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,424.75
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.25
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,259.88
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,365.12
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,265.12
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,381.12
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.5
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9245
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83349
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,34.25
