Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.62
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,281.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,224.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,227.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,235.25
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,92.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,138.25
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.62
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,324.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,452.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.62
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,285.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,384.88
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,302.5
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,445.62
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94266
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83597
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,76.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,164.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,247.12
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,205.62
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,235.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,236.25
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,87.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,135.25
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,333.25
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,451.62
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,284.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,393.38
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.25
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,319.38
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,435.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.75
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83935
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,54.62
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,48.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,122.75
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,78.38
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,195.88
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,327.38
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,251.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.12
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,235.12
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,187.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,214.5
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,100.38
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,174.25
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.38
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,355.75
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,516.88
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.62
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,300.5
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,426.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.88
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,294.12
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,391.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.44
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84845
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,117.12
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,69.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,201.38
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,322.75
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,271.88
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,191.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,285.75
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,244.12
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,184.5
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,266.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.38
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,93.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,166.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,364.12
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,501.12
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,335.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,433.5
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,323.25
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,418.62
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9234
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8439
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,225.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,327.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,287.62
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,211.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,282.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,228.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,264.12
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,243.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,126.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,95.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,189.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,393.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,553.12
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.62
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,339.62
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,462.5
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,364.75
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,456.25
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.38
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.94
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85718
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
