Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,192.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,85.62
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,230.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,370.12
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,300.62
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,185.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,290.38
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,223.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,276.12
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,235.62
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,180.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,140.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,121.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,102.88
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,255.12
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.88
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,407.25
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,591.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.88
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,312.12
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,452.5
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.38
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,376.88
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,477.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.75
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88272
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,130.25
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,73.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,172.12
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,310.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,238.25
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,262.12
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,169.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,243.38
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.25
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.88
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,145.38
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,99.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,192.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,352.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,501.38
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,286.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,415.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,343.75
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,463.38
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.25
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88168
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,122.62
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,89.88
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,188.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,300.12
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.38
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.62
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.88
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.62
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,200.75
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,142.25
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,210.88
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,111.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,164.75
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.62
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,366.62
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,512.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.25
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,282.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,466.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,307.25
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,405.12
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.94
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84335
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,130.38
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,79.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,278.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.12
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,191.38
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,137.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,204.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,102.12
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,201.38
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,361.25
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,489.75
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.88
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,244.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,394.62
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,255.62
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,377.38
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83865
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,71.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,138.88
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,69.25
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,243.75
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,74.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.38
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,211.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,138.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,213.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.62
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,99.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,194.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,335.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,487.12
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,228.38
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,385.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,266.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,390.62
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.81
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92837
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84952
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
