Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,130.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,248.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.38
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,218.38
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,106.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,189.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,321.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,469.75
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,212.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,299.38
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,245.88
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,356.12
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.68
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94226
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83569
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,52.62
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,100.38
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,62.62
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,205.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,133.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,210.12
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,136.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,196.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,109.88
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,202.75
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,336.88
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,475.38
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.25
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,214.88
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,360.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,256.62
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,402.5
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.19
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9508
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84695
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,90.38
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,126.75
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,209.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,197.25
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,208.88
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.25
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,89.38
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,175.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.88
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,326.5
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,456.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,229.5
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,342.5
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,260.62
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,345.88
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.06
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85068
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,36.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,133.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,260.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,203.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,131.25
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,92.5
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,180.75
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,328.88
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,476.75
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.38
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,253.5
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,378.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,271.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,359.75
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84823
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,62.12
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,59.75
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,165.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,245.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.75
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,94.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,179.5
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.12
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,358.75
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,493.25
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,265.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,393.38
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,277.62
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,386.25
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91638
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84701
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,77.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
