Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,251.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.62
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,191.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,83.88
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,178.38
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,305.12
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,471.12
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.88
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,243.75
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,341.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,269.75
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,363.5
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.38
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.06
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92609
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84295
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,82.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,139.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,68.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,277.25
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,54.12
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,218.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,78.5
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,183.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,299.38
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,473.12
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.25
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,249.12
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,371.62
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,266.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,373.5
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9346
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94479
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85382
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,55.62
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,230.12
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.12
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.25
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.88
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,209.12
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.88
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,207.25
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.62
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,154.5
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,316.5
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,454.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.88
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,266.62
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,373.38
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,250.5
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,370.88
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85657
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,84.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,159.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,79.5
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,154.12
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,266.38
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.38
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,81.5
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,192.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,311.12
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,430.88
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,205.12
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,316.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,240.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,338.62
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90921
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83487
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,147.62
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,101.12
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,159.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,257.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.62
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,180.38
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.12
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,303.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,406.12
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,222.5
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,308.88
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,221.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,306.25
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92621
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85647
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
