Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.62
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,257.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,346.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.38
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,213.5
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,318.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,234.75
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,328.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.88
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8959
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,228.25
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.38
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,154.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,250.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,406.25
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,181.88
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,333.62
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,209.12
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,316.88
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91559
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9266
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,107.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.5
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,151.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,247.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,343.75
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,175.12
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,250.62
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,212.5
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,247.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94067
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8728
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,92.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,123.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,236.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,325.75
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,173.25
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,244.38
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,329.88
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.81
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85263
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,228.5
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,313.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,183.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,199.5
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,305.88
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9985
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82974
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,89.62
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
