Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.25
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,228.25
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,314.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,188.25
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,278.88
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86184
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,44.62
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,103.12
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,181.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,138.62
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,231.38
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,321.38
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,159.62
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,227.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,242.62
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8222
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9577
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,64.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,132.12
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,201.25
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,298.62
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,180.75
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,302.62
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95758
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83282
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,130.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,184.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,240.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,163.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,206.25
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,190.62
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,293.75
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81582
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,114.12
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,180.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,230.5
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,174.12
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,274.75
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,286.38
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91406
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
