Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,84.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,252.25
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,244.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,174.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,248.75
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87262
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,113.75
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,178.12
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,244.88
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,190.62
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,267.25
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.37
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87762
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,119.5
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,251.25
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,261.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,169.88
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,289.75
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.94
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84628
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,78.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,185.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,258.12
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,224.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,260.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,277.5
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85681
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,63.5
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,124.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,162.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,249.62
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,225.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,281.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,168.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,280.88
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83734
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
