Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,62.75
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,141.38
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,162.62
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,231.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,185.62
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,312.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,173.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,248.12
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85849
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,84.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,194.38
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,254.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,166.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,209.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,164.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,256.25
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83859
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,176.25
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,252.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,205.12
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,181.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,251.75
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.31
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94333
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8587
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,128.88
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,223.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,160.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,151.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,285.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94327
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8291
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93387
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,147.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,235.38
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,222.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,223.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99969
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87497
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
