Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,176.62
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,227.88
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,164.38
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,250.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,229.25
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85177
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,73.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,131.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,214.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,250.88
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,177.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,271.62
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88794
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,146.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,218.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,202.5
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.69
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91192
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,242.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,151.88
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,265.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84808
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92932
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,105.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,144.25
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,204.75
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,138.12
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,194.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,138.12
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,251.12
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.63
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84756
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,85.12
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
