Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,151.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,237.38
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,167.38
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,245.25
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,156.88
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,283.5
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82483
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,87.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,233.5
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,160.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,231.62
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,168.75
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,255.12
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86355
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,65.25
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,226.12
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,154.38
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,196.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,152.38
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,226.5
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.44
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84222
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92291
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94815
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,134.12
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,169.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,205.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,152.12
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,266.75
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86423
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,62.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,71.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,233.38
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,176.12
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,218.5
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,162.62
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,209.88
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.87
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83453
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
