Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,111.12
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,144.62
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,207.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,178.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,246.25
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,151.25
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,201.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87424
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,118.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,153.38
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,169.75
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,272.62
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,211.5
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86963
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,62.25
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.927
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,85.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,149.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,230.12
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,154.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,189.75
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86117
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,73.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,113.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,158.5
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,180.38
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,153.62
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,263.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84491
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,111.38
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,209.38
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,193.25
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,243.25
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85339
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
