Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,133.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,165.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,228.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,195.88
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,272.25
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,260.88
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84701
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,67.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92602
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94495
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,106.5
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,169.38
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,221.75
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,175.88
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,248.62
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,142.75
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,253.5
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84695
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,236.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,233.88
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.31
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93268
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84796
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,91.12
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,171.38
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,254.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,189.75
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,250.62
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,158.62
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,232.62
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86212
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.88
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,168.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,254.5
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,252.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,171.38
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,236.62
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99844
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83441
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,98.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
