Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91904
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,157.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,198.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,185.88
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,273.62
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,166.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,290.38
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86798
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,130.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,151.62
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,235.88
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,191.38
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,256.12
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,154.75
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,256.75
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82095
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,200.25
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,270.62
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,192.62
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,244.5
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,169.38
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,271.38
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.31
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85589
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,86.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,168.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,235.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,194.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,251.38
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,229.75
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.81
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8164
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,136.5
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,210.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,185.12
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,270.5
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,149.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,233.25
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82589
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
