Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93115
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,128.88
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,189.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,272.38
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,198.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,261.5
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,166.25
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,270.25
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.31
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85467
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,80.62
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,107.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,175.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,231.5
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,185.88
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,245.5
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,160.25
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,267.62
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91772
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,92.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,121.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,176.62
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,253.75
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,203.12
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,302.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,167.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,269.88
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.875
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,89.25
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,81.25
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,133.88
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.88
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,176.62
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,251.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,224.25
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,281.75
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,249.5
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84509
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.88
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.25
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,142.5
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,178.62
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,270.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,318.62
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,228.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
